Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.4
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.29
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.37
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.45
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.87
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.62
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,11.0,N Current (RMS),A,13.0
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110294,Roman Way Id,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,5.73
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,10.82
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,10.2
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,20.2
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.1
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
110294,Roman Way Id,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,51.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.59
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,51.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,1.84
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,41.0,N Current (RMS),A,13.2
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,2.8
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.43
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,32.0,N Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.47
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.91
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,11.0,N Current (RMS),A,12.9
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.3
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,6.68
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,9.11
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,11.4
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,22.7
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
110294,Roman Way Id,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,51.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,51.0,L2 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.03
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.49
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,41.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.92
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.52
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,32.0,N Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,21.0,N Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.59
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.78
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.77
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,11.0,N Current (RMS),A,12.8
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,8.34
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,7.79
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,11.02
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,22.6
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
110294,Roman Way Id,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.43
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,51.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,51.0,L3 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.38
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.4
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,41.0,N Current (RMS),A,15.2
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.76
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.74
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.99
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.51
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.41
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,0.78
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,11.0,N Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,7.59
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,10.68
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,24.9
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.51
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.17
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.26
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,51.0,N Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,51.0,L1 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.13
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.25
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,41.0,N Current (RMS),A,18.0
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.63
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.51
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,2.06
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.42
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.95
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,11.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,6.74
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,6.34
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,12.63
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,29.3
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.7
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.02
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.29
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.23
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.83
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.35
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,41.0,N Current (RMS),A,15.4
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.72
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.75
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.94
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,32.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.33
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.59
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,11.0,N Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,6.62
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,7.26
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,11.46
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
110294,Roman Way Id,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.21
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.16
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.85
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,51.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.3
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.34
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.65
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,41.0,N Current (RMS),A,15.9
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.07
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,32.0,N Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.29
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.44
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.21
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.54
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.71
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,11.0,N Current (RMS),A,2.8
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,6.26
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,6.31
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,11.84
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,27.0
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
110294,Roman Way Id,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.2
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.56
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.11
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.34
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,51.0,N Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.46
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.44
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.86
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,41.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.36
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,32.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.33
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.34
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.38
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,11.0,N Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,7.64
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,6.86
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,10.84
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,25.1
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.32
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.36
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,51.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.6
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,41.0,N Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.45
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,32.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.04
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.08
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,11.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,6.93
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,6.8
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,10.8
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,23.6
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
110294,Roman Way Id,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
