Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.47
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,51.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.1
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.37
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,41.0,N Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.52
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.42
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.8
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.58
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.36
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,11.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,6.5
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,7.09
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,11.21
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,23.8
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.17
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.4
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.41
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,41.0,N Current (RMS),A,14.2
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.34
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.9
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.67
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.43
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.86
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,11.0,N Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,7.86
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,8.62
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,11.61
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,20.4
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
110294,Roman Way Id,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.48
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.12
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,51.0,L3 Active Power,kW,0.94
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.35
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.66
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,51.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.41
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.12
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.9
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.41
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.78
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.62
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,21.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.44
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.96
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,11.0,N Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110294,Roman Way Id,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,7.0
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,8.58
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,11.88
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,21.4
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
110294,Roman Way Id,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.06
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,41.0,N Current (RMS),A,16.9
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.7
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.75
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.2
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,11.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,3.9
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110294,Roman Way Id,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,6.83
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,6.87
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,11.87
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,26.5
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
110294,Roman Way Id,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.49
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.33
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.46
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.75
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.8
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.44
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.62
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.07
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,41.0,N Current (RMS),A,16.7
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.71
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.65
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.56
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,32.0,N Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,21.0,N Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.78
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,6.69
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,6.82
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,11.84
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,26.8
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.64
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.88
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.97
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,41.0,N Current (RMS),A,16.4
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.62
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.4
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.68
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,11.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,3.0
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,6.2
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,6.45
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,12.11
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
110294,Roman Way Id,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.53
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.07
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.31
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,51.0,L1 Current (RMS),A,9.7
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.67
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.18
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,41.0,N Current (RMS),A,17.0
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.45
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.55
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.54
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,7.72
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,6.56
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,11.98
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,27.9
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
110294,Roman Way Id,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.65
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.3
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,51.0,L1 Active Power,kW,2.04
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,51.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,51.0,L3 Current (RMS),A,5.6
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,51.0,L1 Current (RMS),A,10.8
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.68
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.23
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.75
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,41.0,N Current (RMS),A,15.8
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.51
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.37
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,32.0,N Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.26
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,21.0,N Current (RMS),A,3.8
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.33
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.2
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,11.0,N Current (RMS),A,17.3
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,10.78
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,6.62
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,11.8
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,30.8
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
110294,Roman Way Id,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.41
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.12
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.38
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.41
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,51.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.43
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.34
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,41.0,N Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.43
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,1.42
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.6
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,32.0,N Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.22
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.65
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,21.0,N Current (RMS),A,2.9
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.51
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,11.0,N Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
