Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,9.0
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,7.03
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,10.63
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,26.4
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
110294,Roman Way Id,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.04
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.51
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,51.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,51.0,L3 Current (RMS),A,4.8
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.71
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.31
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,1.46
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.58
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.65
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,21.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.23
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.37
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110294,Roman Way Id,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,6.82
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,9.21
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,11.68
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,23.1
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.05
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,51.0,L3 Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,51.0,L1 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.57
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.25
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.79
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,41.0,N Current (RMS),A,16.1
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.1
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.94
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.82
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,32.0,N Current (RMS),A,5.6
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.53
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,21.0,N Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.39
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,7.7
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,6.93
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,11.55
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,28.4
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.2
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
110294,Roman Way Id,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.54
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,51.0,L3 Active Power,kW,1.16
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.55
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,51.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.65
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.21
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.41
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.55
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,2.2
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,32.0,N Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.59
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.32
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,21.0,N Current (RMS),A,4.1
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.37
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110294,Roman Way Id,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,7.2
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,7.58
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,11.24
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,27.6
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
110294,Roman Way Id,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.5
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,51.0,L3 Active Power,kW,1.23
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.48
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,51.0,N Current (RMS),A,4.0
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,51.0,L3 Current (RMS),A,5.4
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,51.0,L2 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,2.72
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.15
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.71
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.49
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.54
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.45
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.15
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,21.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.74
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,6.62
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,7.23
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,11.28
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,27.3
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
110294,Roman Way Id,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.06
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.0
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.89
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,51.0,L2 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,2.86
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.19
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,41.0,N Current (RMS),A,15.5
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.87
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,1.72
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.53
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.45
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.01
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,21.0,N Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.66
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.56
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,11.0,N Current (RMS),A,24.4
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,6.78
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,7.35
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,14.92
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,42.2
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
110294,Roman Way Id,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.66
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.05
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.18
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.44
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.71
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,51.0,N Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,2.95
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.37
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,41.0,N Current (RMS),A,14.7
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.04
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.64
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,2.09
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.96
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.77
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.85
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,11.0,N Current (RMS),A,35.5
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,3.4
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110294,Roman Way Id,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,7.69
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,6.78
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,18.98
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,56.5
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
110294,Roman Way Id,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.55
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.56
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.7
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,51.0,L2 Current (RMS),A,7.2
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,2.86
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.46
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.43
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,41.0,N Current (RMS),A,14.5
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.06
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,32.0,N Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.49
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.02
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.22
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.25
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,11.0,N Current (RMS),A,27.7
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110294,Roman Way Id,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,8.32
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,7.57
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,16.4
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,46.0
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
110294,Roman Way Id,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.46
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,51.0,L3 Active Power,kW,1.31
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,51.0,L2 Active Power,kW,1.69
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,51.0,L1 Active Power,kW,1.42
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,51.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,51.0,L3 Current (RMS),A,5.7
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,51.0,L2 Current (RMS),A,7.6
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,51.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,2.85
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.3
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,41.0,N Current (RMS),A,20.7
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,1.87
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,2.01
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,32.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.26
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.13
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.15
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,11.0,N Current (RMS),A,11.4
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,10.42
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,10.4
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,13.1
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,21.0
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
110294,Roman Way Id,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.57
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,51.0,L3 Active Power,kW,0.92
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,51.0,L2 Active Power,kW,1.76
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,51.0,L1 Active Power,kW,1.53
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,51.0,N Current (RMS),A,3.5
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,51.0,L3 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,51.0,L2 Current (RMS),A,8.1
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,51.0,L1 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,2.77
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,2.24
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.52
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,41.0,N Current (RMS),A,18.2
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.0
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,1.86
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,2.0
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.23
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.64
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.07
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,21.0,N Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
