Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.01
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.1
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.75
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,11.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110294,Roman Way Id,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,9.79
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,10.54
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,14.9
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,26.2
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
110294,Roman Way Id,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.38
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.78
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.03
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,51.0,L3 Active Power,kW,0.85
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,51.0,L2 Active Power,kW,1.59
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,51.0,L1 Active Power,kW,1.62
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,51.0,L3 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,51.0,L1 Current (RMS),A,8.6
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,3.24
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,2.5
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.18
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,41.0,N Current (RMS),A,21.2
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.35
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,1.9
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,1.47
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.58
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.11
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,21.0,N Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.02
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.87
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.69
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.24
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,11.0,N Current (RMS),A,10.9
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110294,Roman Way Id,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.7
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,9.36
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,8.82
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,16.96
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,37.3
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
110294,Roman Way Id,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.73
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.04
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,51.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,51.0,L2 Active Power,kW,1.6
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,51.0,L1 Active Power,kW,1.81
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,51.0,N Current (RMS),A,3.7
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,51.0,L3 Current (RMS),A,4.9
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,51.0,L2 Current (RMS),A,7.7
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,51.0,L1 Current (RMS),A,9.5
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,3.26
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,2.27
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,41.0,N Current (RMS),A,16.0
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,2.13
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,1.78
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,1.88
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,32.0,N Current (RMS),A,5.5
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,21.0,N Current (RMS),A,5.2
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,1.6
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.14
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,11.0,N Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,8.09
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,6.89
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,15.21
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,39.4
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
110294,Roman Way Id,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.59
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.2
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,51.0,L3 Active Power,kW,1.14
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,51.0,L2 Active Power,kW,1.68
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,51.0,L1 Active Power,kW,1.5
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,51.0,L3 Current (RMS),A,5.1
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,51.0,L2 Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,51.0,L1 Current (RMS),A,8.7
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,3.4
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,2.29
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.24
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,41.0,N Current (RMS),A,16.5
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,2.55
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,1.87
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,1.68
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,32.0,N Current (RMS),A,6.4
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.48
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,21.0,N Current (RMS),A,4.7
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,1.7
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.15
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,11.0,N Current (RMS),A,9.6
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110294,Roman Way Id,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,8.65
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,7.12
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,13.23
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,32.7
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
110294,Roman Way Id,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,51.0,L2 Reactive Power,kVAR,-0.41
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.07
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,51.0,L3 Active Power,kW,1.1
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,51.0,L2 Active Power,kW,1.79
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,51.0,L1 Active Power,kW,1.74
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,51.0,N Current (RMS),A,3.6
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,51.0,L3 Current (RMS),A,5.0
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,51.0,L2 Current (RMS),A,8.0
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,51.0,L1 Current (RMS),A,9.2
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,3.26
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,2.34
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.53
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,41.0,N Current (RMS),A,17.7
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,2.97
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,1.97
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,1.46
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,32.0,N Current (RMS),A,7.8
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,10.5
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,8.5
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.39
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,21.0,N Current (RMS),A,3.9
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,11.0,N Current (RMS),A,3.2
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110294,Roman Way Id,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,8.7
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,7.53
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,12.46
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,28.0
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
110294,Roman Way Id,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
